Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96432
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91391
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93936
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93912
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92172
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84009
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,140.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,90.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,110.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,83.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,115.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91073
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94696
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96661
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87445
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8453
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,101.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,148.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,122.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,92.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,116.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9115
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96191
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93048
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83499
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83117
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,102.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,149.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,95.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,100.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,132.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92535
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94903
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.56
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92984
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8851
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86001
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97409
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,91.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,113.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,164.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,76.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,93.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,82.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,113.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96744
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93677
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96115
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93317
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94583
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91833
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96509
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
