Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,90.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,108.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,156.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,81.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,98.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,91.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,132.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97147
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95587
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97568
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94098
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96579
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96844
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,115.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,123.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,202.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,83.38
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,121.88
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,106.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,141.62
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96289
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90329
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9125
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90478
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,92.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,100.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,195.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,144.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,98.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,146.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94873
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96643
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88229
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90088
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92157
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,84.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,102.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,163.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,164.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,90.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,157.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96109
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95129
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91727
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89081
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91635
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,86.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,101.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,151.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,83.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,153.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,125.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,178.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96481
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90488
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96921
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
