Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88928
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90338
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90024
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,85.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,80.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,104.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,155.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,95.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,167.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,116.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,170.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96143
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93912
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97369
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89706
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94348
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93036
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97516
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,83.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,107.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,149.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,92.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,134.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,116.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,178.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97436
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95065
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97064
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94815
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90585
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94809
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,83.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,122.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,163.88
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,96.62
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,151.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,113.5
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,165.12
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96515
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95303
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97211
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95441
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97861
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93533
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,98.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,109.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,158.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,108.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,155.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,106.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,205.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97144
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93649
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96564
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91763
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9321
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,56.62
