Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,120.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,166.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,100.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,147.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,131.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,189.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97052
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93527
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93329
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93854
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98651
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,82.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,124.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,187.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,112.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,144.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,138.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,191.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97577
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95407
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96268
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9574
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,124.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,186.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,121.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,165.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,131.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,176.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97119
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94266
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96411
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94485
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97223
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,102.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,127.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,201.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,111.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,159.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,134.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,197.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97919
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.944
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96213
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90887
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,81.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,87.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,146.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,181.38
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,255.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,96.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,134.25
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,127.5
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,172.12
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98233
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95441
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97531
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91293
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
