Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,69.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,124.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,170.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,236.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,103.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,167.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,140.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,209.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94903
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94748
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,117.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,121.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,232.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,120.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,169.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,142.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,235.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9736
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96878
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96548
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,118.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,127.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,201.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,128.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,186.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,167.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,250.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,98.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93182
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97104
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,131.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,141.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,237.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,118.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,191.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,126.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,206.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98352
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95096
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97516
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93185
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,109.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,136.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,234.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,125.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,211.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,124.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,177.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95093
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96817
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
