Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93207
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,74.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,99.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,127.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,234.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,121.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,188.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,109.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,177.75
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96857
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9729
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,106.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96786
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96854
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,81.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,103.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,147.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,234.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,122.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,202.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,130.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,177.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98218
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97549
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,105.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95456
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,102.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,135.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,164.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,147.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,302.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,133.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,189.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,124.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,186.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96741
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,107.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,112.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95529
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,101.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,157.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,167.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,302.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,152.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,222.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,104.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,176.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9798
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96619
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,115.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96847
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
