Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,120.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,155.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,253.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,123.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,232.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,123.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,204.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97336
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97986
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95712
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9704
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,147.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,188.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,263.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,116.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,199.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,131.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,224.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,86.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,103.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,149.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93887
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,133.12
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,184.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,257.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,131.88
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,191.38
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,189.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,276.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.25
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,130.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96756
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,105.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,71.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,153.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,143.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,160.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,231.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,130.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,188.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,180.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,292.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,122.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,122.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94589
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97086
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.978
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,80.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,127.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,130.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,159.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,239.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,124.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,203.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,178.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,255.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97266
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,84.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,117.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,119.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94861
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97122
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
