Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,136.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,169.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,253.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,121.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,164.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,152.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,245.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,110.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95074
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,109.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,164.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,245.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,121.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,196.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,164.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,209.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97272
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,112.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90692
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97659
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,82.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,69.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,127.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,151.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,259.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,113.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,189.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,122.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,210.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,127.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90646
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,84.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,139.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,155.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,183.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,281.25
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,118.88
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,208.5
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,157.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,256.62
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,104.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,90.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,138.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,160.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93793
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,90.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,124.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,167.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,259.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,136.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,237.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,148.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,260.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
