Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9772
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,86.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,121.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,136.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97317
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,90.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,138.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,128.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,167.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,243.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,125.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,225.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,152.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,259.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97552
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,104.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,151.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,158.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,170.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,286.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,114.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,184.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,166.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,250.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,105.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95532
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,85.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,164.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,158.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,239.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,117.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,180.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,207.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,299.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97201
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,71.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95496
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,80.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,171.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,131.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,217.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,112.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,175.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,193.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,305.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97501
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94156
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,86.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
