Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,81.38
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,137.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,155.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,259.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,95.88
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,129.75
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,158.62
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,230.25
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97513
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,80.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92639
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,87.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,148.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,131.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,216.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,90.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,144.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,155.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,253.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9664
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96759
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93164
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97028
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97705
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,122.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,118.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,190.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,143.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,144.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,207.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95697
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,73.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,107.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90747
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94171
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,74.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,120.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,95.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,177.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,121.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,166.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,139.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,237.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96185
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,111.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90646
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9447
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97421
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,91.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,102.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,170.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,115.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,180.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,121.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,206.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96411
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97687
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97675
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,102.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
