Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94211
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97235
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,98.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,99.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,101.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,202.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,94.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,167.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,121.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,187.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95196
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95981
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97412
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96316
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9249
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92773
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,127.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,94.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,199.5
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,76.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,161.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,106.75
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,194.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93771
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96963
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95068
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90597
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95236
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97082
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,105.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,110.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,84.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,148.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,135.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,124.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,198.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93936
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95401
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96042
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93594
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90585
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,96.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,91.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,83.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,131.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,125.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,113.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,171.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94766
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97061
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96808
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95074
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95413
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93658
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96628
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97305
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,99.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,48.88
