Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,115.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,82.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,127.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,80.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,124.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,91.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,189.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94162
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97864
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96313
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.952
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88608
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94687
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97797
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97455
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,86.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,137.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,96.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,144.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,89.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,145.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96252
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97998
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97491
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94562
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88898
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94626
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,92.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,161.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,90.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,168.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,94.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,148.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96976
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96851
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89368
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95166
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,88.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,83.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,91.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,150.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,91.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,135.88
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,98.12
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,162.5
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96249
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96481
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94168
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91702
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,99.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,106.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,87.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,138.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,90.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,139.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,108.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,176.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9736
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97021
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97015
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97113
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96481
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
