Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9122
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,97.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,97.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,91.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,168.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,82.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,163.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,97.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,198.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97034
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98743
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90707
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95157
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,76.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,96.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,154.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,112.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,143.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,107.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,178.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96374
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9761
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97812
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91424
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.961
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90173
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97192
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,161.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,71.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,138.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,98.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,158.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9704
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98364
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89203
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95422
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90851
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97623
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,79.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,106.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,163.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,77.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,115.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,99.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,142.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98044
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92746
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97574
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8901
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96838
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.944
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9808
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,95.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,103.38
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,164.75
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,127.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,99.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,146.12
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97656
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95489
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
