Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9314
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96863
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.37
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91489
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,76.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,109.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,146.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,77.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,122.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,105.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,150.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96991
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91229
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9729
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89541
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91974
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97681
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,93.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,97.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,147.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,115.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,104.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,165.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97183
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90112
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96414
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90124
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96692
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91284
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,87.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,102.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,160.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,109.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,101.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,137.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97186
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91861
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95343
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87732
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96851
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94437
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95187
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,87.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,104.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,162.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,84.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,111.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,89.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,128.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96472
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91431
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96783
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86831
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96585
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93561
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96469
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
