Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,96.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,100.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,173.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,114.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,90.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,140.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97467
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.901
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97675
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92111
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96283
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,91.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90338
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,121.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,102.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,199.5
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,111.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,151.75
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97668
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95209
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97137
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95608
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97269
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88602
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,109.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,167.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,87.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,151.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,102.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,158.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97412
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9519
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95737
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89944
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98248
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92444
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96591
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,86.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,94.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,161.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,157.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,95.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,172.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97986
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95245
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95377
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89877
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96417
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95502
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,90.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,113.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,176.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,86.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,141.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,96.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,133.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98145
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95975
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96408
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88959
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94903
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
