Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92987
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97522
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,93.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,124.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,176.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,97.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,154.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,144.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96194
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97134
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89352
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94266
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92551
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,112.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,113.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,200.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,122.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,91.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,168.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96463
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9339
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92459
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88312
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95154
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,86.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91632
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96231
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,123.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,114.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,188.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,111.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,111.75
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96497
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95584
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96036
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95435
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9603
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,79.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94809
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,99.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,101.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,171.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,164.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,153.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96622
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94876
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,82.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,107.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93521
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95566
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,99.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,108.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,179.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,142.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,188.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,121.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
