Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97278
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97333
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.965
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93219
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96011
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,78.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,103.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,108.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,179.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,87.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,187.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,102.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,186.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97815
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94165
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96616
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96042
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94617
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,91.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,112.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,169.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,79.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,120.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,91.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,150.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96384
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96774
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93545
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,120.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,189.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,84.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,154.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,108.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,172.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,106.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97675
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,123.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,193.25
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,116.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,183.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,119.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,182.38
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98126
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92212
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
