Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,100.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,123.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,196.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,91.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,133.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,131.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,192.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92758
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97385
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,79.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,122.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,97.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,136.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,200.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,89.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,135.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,114.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,177.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95599
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,76.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96695
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97043
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,141.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,151.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,235.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,87.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,134.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,110.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,187.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96231
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97125
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96817
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,78.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97452
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,132.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,142.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,224.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,86.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,155.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,122.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,206.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9827
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97748
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94794
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96185
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96277
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,100.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,128.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,217.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,96.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,163.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,101.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,151.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93359
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
