Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94824
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,128.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,182.88
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,86.62
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,123.25
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,117.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,161.12
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93658
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97565
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,84.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94263
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97388
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,127.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,151.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,218.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,89.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,134.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,108.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,171.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90845
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96213
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,71.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,83.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95239
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,79.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,127.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,164.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,221.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,86.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,127.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,106.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,165.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91177
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97357
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95877
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,104.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,138.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,205.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,87.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,139.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,113.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,165.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98151
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93259
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95926
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,100.5
