Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,119.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,190.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,164.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,123.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,193.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93558
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98157
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96979
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96451
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9668
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,81.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,89.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,121.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,194.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,95.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,189.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,105.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,165.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92117
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96463
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,89.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,124.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94647
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98013
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96567
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,105.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,125.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,194.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,86.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,130.62
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,97.5
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,201.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9487
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93365
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97391
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94031
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,86.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,119.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,163.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,93.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,165.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,82.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,134.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9772
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91568
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95529
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95138
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97552
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,87.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,100.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,186.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,96.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,152.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,105.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,143.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97238
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94861
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97238
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96042
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
