Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93906
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96463
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,102.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,165.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,99.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,154.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,95.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,140.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97632
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98392
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95914
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92728
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96152
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,93.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,96.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,175.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,92.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,150.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,104.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,174.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97519
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96774
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94028
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,81.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,103.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,177.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,96.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,161.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,96.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,172.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,81.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,115.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,143.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97125
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96286
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,126.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,100.75
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,223.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,133.88
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,223.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,115.5
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,266.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95026
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,137.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96854
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86401
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,149.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,87.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,164.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,91.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,184.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,146.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,278.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90503
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
