Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95596
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89105
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,90.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,149.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,114.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,161.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,124.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,199.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95612
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8931
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,92.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93259
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92096
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97327
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,112.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,96.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,141.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,89.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,136.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,112.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,211.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96606
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93625
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91675
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96612
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,90.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,86.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,186.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,96.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,137.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,118.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,185.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89792
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96576
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96094
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93973
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83777
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,104.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,73.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,180.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,145.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,115.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,173.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97296
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89059
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97754
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89471
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,86.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.56
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83185
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
