Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,106.75
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,77.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,168.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,91.88
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,107.62
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,185.25
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97577
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86801
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90857
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96588
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,110.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,78.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82586
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96878
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,132.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,90.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,188.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,175.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9093
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91543
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95294
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91031
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97217
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86569
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,119.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,89.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,93.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,128.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92911
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91968
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95749
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85922
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97446
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91894
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96707
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,102.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,73.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,141.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,98.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,100.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,159.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8963
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94522
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98581
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,75.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82376
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8638
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85913
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96594
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,93.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,109.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,115.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,116.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,169.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94293
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89087
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96143
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,85.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84326
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85861
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,28.0
