Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,106.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,115.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88473
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,115.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,150.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,106.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,177.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88742
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86764
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92023
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.06
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85077
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92715
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.44
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90591
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,112.88
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,82.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,116.62
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83316
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84579
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90744
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83062
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9393
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9668
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9545
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,80.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,125.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,105.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89633
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81064
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94302
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92294
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92557
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84955
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95236
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,101.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,73.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,97.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.81
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84591
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79507
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94119
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88565
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9118
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.06
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86847
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95798
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96823
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,105.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,99.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
