Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89313
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83893
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92868
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83352
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89563
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89441
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,77.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,112.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,93.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83682
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87247
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89801
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84576
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86529
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92374
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,120.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,90.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92108
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86343
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91702
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.56
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88782
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90512
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89654
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,67.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,108.75
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,81.5
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,90.62
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9371
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83923
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91437
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92593
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93289
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8352
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96445
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,125.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,76.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,85.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92996
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86932
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92068
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91946
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92612
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.63
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73965
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96869
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
