Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,81.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,128.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,103.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,99.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92419
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84152
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91196
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89831
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84787
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97623
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,96.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,101.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,134.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,80.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93054
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77704
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9122
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.37
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87973
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72143
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93845
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,87.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,90.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,129.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.43
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95978
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79336
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89572
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.13
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83993
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6824
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97461
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94928
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,97.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,98.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,138.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96915
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84292
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89444
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.63
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83133
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70376
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97424
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93799
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,109.88
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,96.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,152.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,77.12
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8707
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86459
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
