Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83932
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72961
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96204
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,106.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,112.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,154.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,84.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96014
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84979
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88251
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.56
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86194
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8107
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,86.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,96.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,142.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,86.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94995
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88708
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86831
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76416
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95969
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,107.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,105.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,147.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95865
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88385
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90594
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85089
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74051
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,107.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,101.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,150.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,73.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,82.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.961
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85306
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88168
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.81
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8334
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74792
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96216
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,95.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,100.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,143.62
