Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,75.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,87.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96277
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8811
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90805
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79059
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74615
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96393
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,86.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,97.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,138.75
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,85.62
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97003
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87832
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89868
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.82
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84402
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78296
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9617
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,98.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,108.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,156.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,85.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,91.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97299
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84552
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90707
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.19
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83035
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81369
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97256
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,108.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,109.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,156.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,82.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,78.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,102.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.37
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97522
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76971
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90872
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72598
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79394
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96899
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,120.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,97.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,166.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,81.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,78.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,112.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95447
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79669
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8822
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.69
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79074
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71991
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
