Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96698
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,132.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,101.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95563
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83627
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88479
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8891
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67816
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,84.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,110.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,148.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,88.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,107.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94852
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83246
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86197
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.44
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91632
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68978
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.965
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,90.25
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,97.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,140.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,94.88
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96225
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8424
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87985
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90228
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74099
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97308
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,85.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,113.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,141.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,78.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,97.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96988
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79113
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89389
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.56
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86267
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79791
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,102.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,104.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,157.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,74.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96066
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84585
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87213
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
