Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8511
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76934
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,108.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,107.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,152.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,77.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,97.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95862
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88672
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90018
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86975
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69067
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96905
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,89.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,99.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,142.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,79.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96423
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84927
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95569
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.81
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90265
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6513
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97598
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,97.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,107.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,148.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,87.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,125.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95853
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82666
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87024
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87823
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69473
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97461
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,90.25
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,100.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,151.38
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,83.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,87.12
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,117.75
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9566
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86999
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87192
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84616
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79199
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97205
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
