Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,91.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,105.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,154.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,81.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,89.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,119.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96793
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87652
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89801
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.63
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85611
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84799
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.888
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,91.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,80.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,144.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,87.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,93.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,124.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96283
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88794
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91391
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88309
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93152
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7767
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,131.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,87.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,106.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,142.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96933
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90942
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92206
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90005
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79019
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.43
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.776
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,69.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,87.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,119.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,98.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,99.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,137.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82922
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94788
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87213
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74694
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.94
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83978
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,75.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,82.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,137.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,104.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,100.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,137.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9744
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87185
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96457
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87231
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77691
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
