Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9104
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,73.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,88.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,135.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,92.75
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,113.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,100.12
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,144.5
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87189
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88818
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94699
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88678
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79818
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.69
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8627
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,74.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,108.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,81.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,96.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,123.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,147.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90973
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94488
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90674
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98437
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92123
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82666
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82696
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,82.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,109.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,82.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,155.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,104.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,135.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89129
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92364
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93393
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95007
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80887
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82947
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,106.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,139.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,105.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,129.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94473
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93597
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90277
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98004
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86947
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78976
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84555
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,78.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,71.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,116.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,97.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,98.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,132.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
