Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93271
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92657
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8992
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90338
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82977
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87039
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,75.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,113.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,71.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,84.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,118.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97049
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89816
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90567
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94253
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87002
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89276
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,118.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,94.75
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,89.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,107.5
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95279
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88891
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92627
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9494
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88095
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88049
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96631
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96567
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,83.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,123.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,90.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,87.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,109.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96213
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90802
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94739
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90024
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88464
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96506
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97388
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,83.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,142.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,82.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,111.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,82.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,127.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97293
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91116
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93982
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.94
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84549
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86184
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
