Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,78.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,93.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,162.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,82.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,119.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,83.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,124.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86838
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9555
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95349
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86893
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87243
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96628
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,99.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,143.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,71.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,99.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,99.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,124.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93085
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91757
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93649
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96982
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86783
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88525
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96506
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,75.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,135.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,79.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,112.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,92.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,139.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91968
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92486
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97424
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9509
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8631
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87741
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96371
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,103.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,167.12
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,78.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,111.75
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,109.25
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,180.88
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93552
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93326
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97986
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,67.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86459
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91342
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96768
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96698
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,93.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,99.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,171.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,84.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,124.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,119.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,170.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94006
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95099
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96851
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
