Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95431
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88238
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94678
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,67.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,82.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,93.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,154.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,166.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,113.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,158.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95679
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95209
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96359
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8681
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94543
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9715
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,113.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,147.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,87.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,147.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,102.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,160.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94641
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95233
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95261
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86038
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95148
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,82.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,100.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,142.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,96.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,162.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,104.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,146.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94174
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96194
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94421
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94464
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85861
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94702
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,98.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,152.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,104.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,141.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,116.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,152.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92633
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9631
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95389
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93597
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82989
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95386
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,97.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,162.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,110.12
