Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,164.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,110.25
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,155.62
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9212
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93774
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95584
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85599
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,87.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,91.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,172.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,92.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,166.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,104.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,150.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92349
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92816
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93393
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88901
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93219
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,115.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,86.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,128.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,92.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,120.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,117.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,197.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93756
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91229
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96658
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95065
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90311
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94064
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,110.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,88.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,173.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,97.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,146.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,128.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,186.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95276
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91315
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95441
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93872
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9024
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97504
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,115.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,108.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,210.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,94.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,147.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,119.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,208.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93472
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96606
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94693
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92004
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
