Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,126.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,114.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,195.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,145.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,132.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,213.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93777
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94681
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95987
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92731
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96631
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,103.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,122.38
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,191.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,93.5
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,145.88
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,128.12
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,189.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97629
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96445
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97812
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96408
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94079
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97156
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97113
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,110.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,120.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,210.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,100.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,153.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,110.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,191.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98486
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96963
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,109.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93387
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91336
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97049
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,121.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,113.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,225.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,116.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,183.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,119.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,175.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94205
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,111.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93136
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95547
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95486
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97055
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,108.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,99.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,155.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,118.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,189.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,133.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,205.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94617
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98038
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9798
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
