Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92493
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93625
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,78.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95779
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,88.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,106.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,176.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,113.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,173.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,130.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,204.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93429
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96265
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,102.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91208
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90426
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94986
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,97.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,160.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,103.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,178.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,120.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,153.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96695
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97949
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96268
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,80.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,117.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9086
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89419
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97424
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,106.38
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,106.12
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,206.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,95.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,195.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,110.25
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,172.5
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97629
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96933
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,116.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92892
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88836
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95627
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,110.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,113.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,231.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,134.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,190.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,115.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,182.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96475
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97827
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94647
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.879
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96359
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
