Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,98.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,111.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,211.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,104.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,167.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,142.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,194.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94586
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90219
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,89.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,132.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,208.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,126.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,181.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,142.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,201.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97766
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97418
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94739
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93082
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,103.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,127.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,190.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,110.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,187.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,151.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,220.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97592
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,120.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94864
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,76.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,141.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,133.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,259.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,116.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,179.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,184.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,281.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,113.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94623
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,116.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,154.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,227.5
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,118.75
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,187.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,165.25
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,243.88
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,138.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
