Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96921
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,126.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,134.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,239.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,117.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,185.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,173.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,252.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,75.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,122.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,156.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96484
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,132.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,151.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,226.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,138.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,208.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,180.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,277.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,92.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,129.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,166.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,152.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,78.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,168.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,169.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,259.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,137.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,272.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,201.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,326.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98608
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,131.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,141.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96643
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95703
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,145.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,166.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,318.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,163.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,271.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,161.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,245.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97992
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,81.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,101.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,143.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97183
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94409
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96738
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,107.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,130.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,202.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,112.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,207.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,150.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,254.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
