Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95892
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,87.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,99.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,145.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94424
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95926
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94626
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,121.88
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,102.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,198.75
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,101.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,196.12
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,143.25
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,233.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96167
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97443
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,97.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,97.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,183.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,101.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,198.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,133.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,227.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93249
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96786
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9686
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,121.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,104.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,186.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,103.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,188.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,155.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,236.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90362
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96365
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96179
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97461
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,152.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,102.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,151.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,161.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,150.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,254.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91861
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95648
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96741
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95886
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97223
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
