Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,151.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,96.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,149.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,147.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,170.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,244.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93872
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98056
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93017
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97147
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,71.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,132.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,92.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,146.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,100.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,145.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,168.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,240.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88574
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97009
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,100.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,134.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91946
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,187.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.25
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,87.75
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,136.5
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,81.38
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,128.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,166.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,288.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.62
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88315
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97281
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,63.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94211
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,124.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,88.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,136.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,134.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,153.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,227.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85565
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95138
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96081
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96942
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93207
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96948
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,122.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,78.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,126.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,126.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,137.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,224.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90698
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94034
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95685
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
