Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92779
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,100.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,69.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,140.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,121.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,113.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,184.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92508
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9433
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9538
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90967
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96606
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,92.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,181.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,126.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,112.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,157.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91263
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95492
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97427
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90265
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96106
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,70.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,102.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,84.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,189.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,123.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,120.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,180.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8732
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96951
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93277
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91077
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,95.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,84.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,122.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,145.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,115.88
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,180.25
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87951
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91592
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93353
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89413
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96063
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,99.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,111.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,62.12
