Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,108.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,115.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,179.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91882
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91949
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93896
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84637
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.69
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,84.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,158.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,98.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,99.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,135.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93738
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8797
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92087
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.87
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80682
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96408
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,95.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,146.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,111.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,98.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,143.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92703
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92764
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94324
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93564
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,73.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,85.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,142.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,131.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,90.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,144.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95489
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92218
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94061
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98437
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92154
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96643
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95309
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,88.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,131.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,116.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,89.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,140.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9201
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94491
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9303
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90362
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95987
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
