Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93075
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97742
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,72.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,74.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,122.25
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,132.62
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,95.5
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,138.12
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91937
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96585
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94797
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9826
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94098
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96548
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9158
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96637
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,73.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,137.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,129.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,93.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,136.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92468
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96399
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97205
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90076
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96878
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93518
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,78.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,122.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,124.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,97.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,140.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92398
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97162
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96823
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93832
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95901
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92587
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,81.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,113.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,113.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,89.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,133.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91208
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94165
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93695
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95398
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95572
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93527
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97855
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97742
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,82.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,108.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,110.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,89.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,146.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93774
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91559
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93036
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
