Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93088
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96725
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,82.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,95.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,140.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,100.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,98.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,138.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94156
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93738
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9675
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97229
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9451
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.978
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,96.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,85.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,137.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,127.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,107.75
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,177.88
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93942
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87488
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98044
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96774
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92535
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96545
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,92.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,95.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,135.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,104.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,115.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,160.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91946
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87024
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97925
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93207
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,112.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,137.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,102.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,119.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,185.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91113
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90723
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97729
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92273
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96814
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94839
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96558
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
