Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,86.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,79.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,135.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,97.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,103.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,162.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91186
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90271
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95892
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92294
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95898
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96573
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,90.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,79.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,141.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,80.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,97.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,158.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94421
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88043
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94968
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95514
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95129
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,91.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,88.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,153.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,112.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,92.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,157.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93497
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9089
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94656
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93826
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,83.5
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,136.62
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,140.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,89.88
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,143.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92291
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95755
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,81.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,108.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94903
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93066
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.974
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,92.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,171.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,105.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,164.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,87.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,122.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91025
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94925
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,81.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,108.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90539
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92856
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
