Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,92.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,91.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,165.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,123.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,179.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,88.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,119.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92316
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94119
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,101.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,67.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,120.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91647
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9306
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96213
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,136.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,78.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,116.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,129.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,214.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,96.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,135.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92114
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94437
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,98.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86612
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90201
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92227
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,123.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,156.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,89.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,135.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93802
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96213
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93756
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93985
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92367
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95862
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,93.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,92.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,180.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,126.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,100.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,139.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95386
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9223
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90588
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90533
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92544
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86456
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97049
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,88.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,137.88
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,105.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,88.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,116.62
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
