Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96432
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91589
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95224
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96832
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92828
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90384
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94916
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,143.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,124.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,83.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,141.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92166
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94449
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96857
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89599
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9165
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89429
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,82.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,73.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,127.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,106.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,89.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,151.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93222
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9277
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94379
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91293
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95105
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86044
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96738
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,124.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,96.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,90.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,136.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94595
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94516
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95602
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92001
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94006
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94119
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,98.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,73.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,179.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,97.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,96.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,136.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95981
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95358
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94391
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9183
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93695
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87549
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97324
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,67.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
