Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,77.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,86.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,155.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,71.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,105.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,91.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,150.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96616
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94607
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95108
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94479
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92203
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,95.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90088
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,94.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,92.88
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,171.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,124.75
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,94.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,138.12
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9725
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95688
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97116
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9136
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,92.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.927
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,105.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,94.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,199.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,134.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,106.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,161.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93536
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93939
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91595
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90973
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96561
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,76.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,77.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,134.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,79.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,128.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,108.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,156.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9505
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93838
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92465
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9679
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,119.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,83.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,215.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,140.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,105.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,159.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96039
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
