Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9845
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95822
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97259
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,114.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,102.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,216.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,88.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,159.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,98.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,168.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9516
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95215
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96967
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,71.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96646
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95526
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94571
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.966
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,95.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,104.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,166.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,80.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,143.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,168.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94018
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94607
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97327
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91339
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90646
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,80.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,151.38
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,85.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,123.5
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,95.88
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,138.12
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.961
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9454
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97458
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92676
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89065
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9754
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,137.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,141.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,92.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,163.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9238
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96567
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90533
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95218
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,94.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,84.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,143.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,91.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,131.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
