Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,91.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,193.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90445
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96735
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9324
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,69.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9411
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,83.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,148.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,81.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,163.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,106.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,152.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90796
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96521
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,71.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9436
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87051
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96585
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93429
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,136.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,130.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,78.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,143.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96045
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95383
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87524
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97095
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9555
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96698
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,96.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,86.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,160.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,70.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,132.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,96.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,172.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97333
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.81
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96814
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78024
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9667
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95837
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.957
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,87.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,89.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,172.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,81.75
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,151.38
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,88.5
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,156.62
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96594
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,75.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93521
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86999
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
