Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89337
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96091
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93967
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,108.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,89.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,188.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,81.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,138.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,80.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,155.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95569
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92059
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,74.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,55.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86276
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.06
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90936
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94052
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95306
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,51.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,94.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,74.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,169.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,76.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,110.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,115.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,167.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92859
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91019
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,81.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89523
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91589
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94751
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,106.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,71.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,127.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,127.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,100.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,180.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9263
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87616
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,64.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96756
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84652
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91934
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96564
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,86.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,123.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,114.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,88.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,153.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91049
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89157
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97003
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95688
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86963
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96576
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95157
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,87.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,86.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,131.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,95.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,95.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,138.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94604
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88382
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96417
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
