Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94986
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84228
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9639
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94638
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97745
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,89.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,88.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,142.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,128.88
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9472
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86664
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97256
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94879
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88077
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96585
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95419
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95383
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,115.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,75.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,161.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,87.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,87.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,148.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87524
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93091
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96573
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93243
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92969
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95267
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96866
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,98.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,108.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,87.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,131.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8269
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97201
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95837
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95813
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93915
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95489
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,96.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,119.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,149.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,86.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,163.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8565
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98743
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96893
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95099
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88397
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90259
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95114
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97174
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
