Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,56.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,101.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,88.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,133.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,80.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,131.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.19
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75683
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91492
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92932
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9295
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78503
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,76.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89972
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96045
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,75.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,125.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,129.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,126.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77664
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86215
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90335
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.56
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96411
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70559
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.19
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81778
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95703
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,80.25
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,123.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.31
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82766
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87826
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97159
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78103
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.93
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82635
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95285
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96405
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,100.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,45.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,81.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.06
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79425
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83267
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86737
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.37
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92575
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71829
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,78.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93497
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95361
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97556
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,78.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,116.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,80.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86044
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87756
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91092
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91281
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68722
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
