Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90457
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95929
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,97.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,46.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,94.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87195
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88482
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92703
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.94
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9227
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58929
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,50.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90329
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95529
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96213
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,95.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,136.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,63.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,62.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,84.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85647
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88379
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93045
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.13
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93375
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70544
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,101.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84979
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9444
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95035
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,98.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,139.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,87.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84497
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81186
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91513
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.44
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9364
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67529
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78097
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94525
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9624
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,87.38
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.31
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85022
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86712
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91443
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.87
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93484
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71441
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72909
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93274
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,52.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,83.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,90.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.06
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88855
