Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94083
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66583
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69598
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95773
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95804
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,83.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,72.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.44
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92325
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85324
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89844
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89358
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57534
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.31
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83578
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96976
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,96.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,68.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,96.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94284
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86935
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92203
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91931
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6462
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.69
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7727
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96829
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,85.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,61.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,89.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,81.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9505
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8479
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87842
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.19
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90942
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76303
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,44.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.19
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73916
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97104
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,88.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,78.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94055
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86004
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90408
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.37
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86902
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76614
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68368
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
