Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,89.88
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94638
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79745
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90051
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8948
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81228
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,43.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.56
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64154
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,87.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,58.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92902
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8088
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9183
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.19
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9021
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76306
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.63
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74365
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96814
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96405
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,86.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,77.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.56
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95453
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82522
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89612
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91894
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79342
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,46.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79757
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9415
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95337
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,59.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,75.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8724
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87686
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88727
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.31
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91751
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80368
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.19
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74063
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93518
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95459
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,57.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,71.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.44
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89795
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92047
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87796
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90787
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84811
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
