Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74524
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9451
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,91.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,71.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,81.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91843
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95114
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90304
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.37
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9115
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83136
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.13
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75937
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,43.38
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,85.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91751
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92963
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90793
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.69
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92593
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80896
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.94
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77795
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,91.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,68.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,92.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,80.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89908
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87515
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90823
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90976
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83233
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80139
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,46.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,61.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,93.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,87.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,71.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,91.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82199
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87536
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90893
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,22.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88583
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8052
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,51.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.56
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77438
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,95.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,51.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,77.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,95.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
