Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78595
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85864
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90307
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85873
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84115
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,44.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90271
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95544
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,57.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,60.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,96.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,63.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,87.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,105.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83465
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90576
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94714
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9075
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82504
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7998
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,91.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,77.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,88.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,106.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81759
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85098
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96359
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90973
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85177
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80221
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,55.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,80.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,66.38
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,95.75
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,114.25
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82147
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9043
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95431
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89374
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78851
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78769
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,52.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,57.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,86.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,58.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,79.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,94.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,110.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80117
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94928
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91049
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88739
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81131
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.56
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77362
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
