Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,86.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,78.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,86.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,112.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.31
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74545
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92108
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90573
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.94
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91305
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76031
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79309
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,54.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,36.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,54.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,87.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,83.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,90.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,107.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.69
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82181
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89865
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84326
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91724
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76809
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76287
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,67.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,37.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,62.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,83.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,88.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,115.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.94
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.81
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84433
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92645
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89841
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.31
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90546
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74878
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,49.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.13
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80179
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,76.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,80.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,85.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,64.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,90.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,98.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,132.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84927
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88476
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,60.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,45.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.914
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74795
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,58.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8143
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,38.88
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,70.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,100.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,72.75
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,120.12
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,93.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,127.5
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86297
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90091
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,35.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,44.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
