Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.19
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89255
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8985
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,54.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.13
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81985
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96048
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,72.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,59.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,76.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,127.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,91.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,106.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,99.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,136.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88287
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92422
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89468
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91879
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80514
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96594
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,69.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,61.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,111.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,92.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,121.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,100.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,127.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86441
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94763
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93338
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,17.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,65.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92132
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93414
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85614
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96774
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,55.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,50.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,83.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,96.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,117.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,109.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,139.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86801
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91046
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85986
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,26.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96899
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.966
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.69
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84527
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,64.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,50.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,67.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,65.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,101.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,95.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,94.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,133.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8714
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94406
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90637
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,36.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,22.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96475
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92016
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,45.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83011
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97494
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,80.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,61.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,46.62
