Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,84.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,61.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,92.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,68.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,99.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,110.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,143.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8992
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92959
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91809
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93597
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90243
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,56.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85858
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,85.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,67.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,52.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,81.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,64.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,104.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,69.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,102.12
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,110.5
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,148.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94592
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93289
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94388
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,18.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93317
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87527
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,33.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90378
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,65.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,42.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,59.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,82.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,126.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,81.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,115.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,79.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,123.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94458
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93051
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94995
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,19.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88156
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88598
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,49.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93503
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96719
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,65.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,84.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,130.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,94.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,124.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,81.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,106.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97241
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92853
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94458
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,21.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95608
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87991
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,22.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,52.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,34.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9248
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96344
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,34.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,30.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,49.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,77.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,99.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,146.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,89.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,108.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,79.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,98.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97641
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93216
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95465
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91617
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90585
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,55.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
