Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92084
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95978
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,42.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,31.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,49.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,74.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,99.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,142.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,114.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,73.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,103.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96216
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92853
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96326
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,42.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89487
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8645
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,54.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89502
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96667
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,35.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,69.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,86.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,135.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,83.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,106.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,82.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,108.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93848
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95373
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96133
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,20.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91522
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94974
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85858
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96115
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,49.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,59.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,85.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,117.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,89.38
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,118.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,84.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,126.62
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96161
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9566
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94839
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,21.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,32.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94543
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9122
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,25.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,57.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83615
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94162
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,39.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,31.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,51.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,64.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,93.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,122.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,94.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,116.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,78.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,106.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96805
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93921
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94415
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,23.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,40.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,28.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94806
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94708
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,24.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,39.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88498
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92786
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,83.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,45.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,53.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,89.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,105.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,139.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,92.62
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,152.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,78.38
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,109.12
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97186
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93945
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930644,DULVERTON AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
